Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
