Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
