Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
