Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
