Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
