Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
