Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
