Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
