Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
