Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
