Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
