Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
