Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
