Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
