Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
