Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
