Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2022-12-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2022-12-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2022-12-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2022-12-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
