Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
