Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
