Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
