Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
