Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
